Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,24.6
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
921487,BLUEGATES ROAD B460,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,24.7
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
921487,BLUEGATES ROAD B460,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,24.8
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
921487,BLUEGATES ROAD B460,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,25.0
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
921487,BLUEGATES ROAD B460,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,25.1
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
921487,BLUEGATES ROAD B460,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,25.2
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
921487,BLUEGATES ROAD B460,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,25.3
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.39
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
921487,BLUEGATES ROAD B460,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,25.4
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
921487,BLUEGATES ROAD B460,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,25.5
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
921487,BLUEGATES ROAD B460,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
