Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,25.7
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
921487,BLUEGATES ROAD B460,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,25.7
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
921487,BLUEGATES ROAD B460,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,25.9
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.83
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
921487,BLUEGATES ROAD B460,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,25.9
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.69
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
921487,BLUEGATES ROAD B460,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.93
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,59.4
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,55.6
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,26.0
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
921487,BLUEGATES ROAD B460,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.3
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,56.8
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,26.1
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.98
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
921487,BLUEGATES ROAD B460,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,26.2
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.79
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.47
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
921487,BLUEGATES ROAD B460,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.95
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,26.2
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.97
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
921487,BLUEGATES ROAD B460,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,62.3
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,26.3
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.6
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.75
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
921487,BLUEGATES ROAD B460,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.15
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
