Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,26.3
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.04
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.28
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
921487,BLUEGATES ROAD B460,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.27
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.3
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,26.3
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.97
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
921487,BLUEGATES ROAD B460,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.54
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,70.3
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.8
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,69.4
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,26.2
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.11
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,82.88
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.24
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
921487,BLUEGATES ROAD B460,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.26
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,58.6
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.46
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,63.0
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,26.2
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.39
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.32
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
921487,BLUEGATES ROAD B460,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.44
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.1
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,70.9
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.71
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,88.8
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,26.1
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.57
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,93.05
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.79
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,204.9
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
921487,BLUEGATES ROAD B460,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.24
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,80.5
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.3
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,71.6
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,26.0
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.16
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.3
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,181.5
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
921487,BLUEGATES ROAD B460,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.7
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.64
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,76.6
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.7
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,26.0
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.31
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.48
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.92
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.3
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
921487,BLUEGATES ROAD B460,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.27
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,76.5
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,135.1
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.66
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.9
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,69.4
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,25.9
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.79
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,87.41
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.21
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.3
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
921487,BLUEGATES ROAD B460,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.28
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.9
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,25.8
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.53
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.56
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.64
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
921487,BLUEGATES ROAD B460,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.81
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.22
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,59.9
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.1
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
