Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,25.8
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.62
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.55
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.02
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
921487,BLUEGATES ROAD B460,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.04
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,55.2
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.45
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,75.1
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,25.7
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.23
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.14
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
921487,BLUEGATES ROAD B460,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.54
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.59
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,108.9
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.41
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,74.1
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,25.5
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.96
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.95
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,215.9
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
921487,BLUEGATES ROAD B460,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.4
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.07
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,66.6
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.7
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,54.2
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,62.4
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,25.4
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.24
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.16
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.49
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
921487,BLUEGATES ROAD B460,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.78
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.7
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,25.2
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.35
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.96
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.97
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
921487,BLUEGATES ROAD B460,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.09
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,25.1
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.1
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.76
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.17
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
921487,BLUEGATES ROAD B460,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.09
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.71
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,65.6
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,25.0
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.33
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.4
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,171.6
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
921487,BLUEGATES ROAD B460,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.58
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.28
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.57
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.9
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.9
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.55
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,24.8
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.73
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.86
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.45
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
921487,BLUEGATES ROAD B460,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.41
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.41
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,64.9
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.2
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,24.7
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.18
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.17
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.61
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.8
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
921487,BLUEGATES ROAD B460,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.48
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.52
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.1
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,24.5
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.74
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.96
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.28
