Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
921487,BLUEGATES ROAD B460,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.91
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.83
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,24.4
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.94
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.14
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.06
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
921487,BLUEGATES ROAD B460,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.55
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.54
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,24.2
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.81
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.78
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.24
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
921487,BLUEGATES ROAD B460,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.31
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.7
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.42
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.8
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.52
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,83.8
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,24.0
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.04
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.88
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.39
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
921487,BLUEGATES ROAD B460,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.01
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.17
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,68.0
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,23.9
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.99
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.45
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
921487,BLUEGATES ROAD B460,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.28
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,53.7
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.9
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.24
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.54
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.97
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
921487,BLUEGATES ROAD B460,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.57
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,23.9
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.11
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
921487,BLUEGATES ROAD B460,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.64
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,23.8
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.66
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.1
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
921487,BLUEGATES ROAD B460,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.46
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,23.7
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.62
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.68
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.78
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
921487,BLUEGATES ROAD B460,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,23.5
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.96
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.72
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.64
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
921487,BLUEGATES ROAD B460,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
