Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,23.3
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.45
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.21
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
921487,BLUEGATES ROAD B460,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.3
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,23.2
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.35
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.09
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
921487,BLUEGATES ROAD B460,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,23.1
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.35
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,166.2
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
921487,BLUEGATES ROAD B460,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.85
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,23.0
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.93
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.73
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
921487,BLUEGATES ROAD B460,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.19
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,22.9
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.41
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.49
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
921487,BLUEGATES ROAD B460,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.23
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,22.9
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.16
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.85
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
921487,BLUEGATES ROAD B460,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,22.9
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
921487,BLUEGATES ROAD B460,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.43
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,22.9
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.2
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.51
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
921487,BLUEGATES ROAD B460,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,22.8
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.38
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
921487,BLUEGATES ROAD B460,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
