Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,22.7
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.61
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
921487,BLUEGATES ROAD B460,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,22.6
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
921487,BLUEGATES ROAD B460,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,22.5
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.59
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
921487,BLUEGATES ROAD B460,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,22.4
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.72
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
921487,BLUEGATES ROAD B460,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.83
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,22.2
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
921487,BLUEGATES ROAD B460,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,22.0
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
921487,BLUEGATES ROAD B460,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,21.8
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
921487,BLUEGATES ROAD B460,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.08
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,21.8
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.01
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.41
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
921487,BLUEGATES ROAD B460,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.72
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,62.6
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,21.7
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.71
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
921487,BLUEGATES ROAD B460,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
