Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,21.6
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.59
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
921487,BLUEGATES ROAD B460,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,21.5
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.47
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
921487,BLUEGATES ROAD B460,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,21.5
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.69
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
921487,BLUEGATES ROAD B460,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,21.4
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.5
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
921487,BLUEGATES ROAD B460,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,21.4
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.28
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
921487,BLUEGATES ROAD B460,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,21.4
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
921487,BLUEGATES ROAD B460,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,21.3
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
921487,BLUEGATES ROAD B460,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.07
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
921487,BLUEGATES ROAD B460,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
921487,BLUEGATES ROAD B460,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.0
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
