Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
921487,BLUEGATES ROAD B460,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.0
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.27
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
921487,BLUEGATES ROAD B460,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,60.7
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,20.9
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
921487,BLUEGATES ROAD B460,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,20.9
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.65
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
921487,BLUEGATES ROAD B460,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,20.8
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.98
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
921487,BLUEGATES ROAD B460,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.8
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
921487,BLUEGATES ROAD B460,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,60.4
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,20.7
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
921487,BLUEGATES ROAD B460,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,63.4
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,20.6
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.78
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
921487,BLUEGATES ROAD B460,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.6
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
921487,BLUEGATES ROAD B460,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.6
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.12
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
921487,BLUEGATES ROAD B460,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
