Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.5
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.96
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
921487,BLUEGATES ROAD B460,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.4
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.44
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
921487,BLUEGATES ROAD B460,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,64.7
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.3
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.92
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.79
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
921487,BLUEGATES ROAD B460,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,20.3
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
921487,BLUEGATES ROAD B460,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.55
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.93
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.1
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.3
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.07
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
921487,BLUEGATES ROAD B460,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.77
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.76
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.72
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.82
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
921487,BLUEGATES ROAD B460,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.76
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.4
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.63
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,20.3
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.49
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
921487,BLUEGATES ROAD B460,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.79
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.17
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.68
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,61.7
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,20.2
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.79
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.94
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
921487,BLUEGATES ROAD B460,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,24.5
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
921487,BLUEGATES ROAD B460,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,52.6
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
