Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,24.6
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
921487,BLUEGATES ROAD B460,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.26
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,24.7
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
921487,BLUEGATES ROAD B460,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,58.4
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,24.8
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.34
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
921487,BLUEGATES ROAD B460,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.17
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,82.6
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,24.9
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.41
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
921487,BLUEGATES ROAD B460,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.72
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,80.0
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,25.0
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.5
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
921487,BLUEGATES ROAD B460,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.51
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,80.8
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,25.1
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.22
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
921487,BLUEGATES ROAD B460,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.5
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,25.2
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
921487,BLUEGATES ROAD B460,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,25.3
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.06
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
921487,BLUEGATES ROAD B460,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,25.4
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
921487,BLUEGATES ROAD B460,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
