Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,25.5
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
921487,BLUEGATES ROAD B460,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,56.2
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,25.6
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
921487,BLUEGATES ROAD B460,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,25.7
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.81
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
921487,BLUEGATES ROAD B460,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,25.7
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.29
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
921487,BLUEGATES ROAD B460,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,25.8
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
921487,BLUEGATES ROAD B460,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,25.8
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.47
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.91
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
921487,BLUEGATES ROAD B460,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.64
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,58.4
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,25.8
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.6
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.81
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
921487,BLUEGATES ROAD B460,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,25.9
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.47
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.95
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
921487,BLUEGATES ROAD B460,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,25.9
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.32
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
921487,BLUEGATES ROAD B460,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.76
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.52
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,84.0
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,26.0
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
