Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.6
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.34
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
921487,BLUEGATES ROAD B460,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.51
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,65.6
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,26.0
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.21
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.64
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
921487,BLUEGATES ROAD B460,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.05
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.14
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,26.0
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.91
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.68
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.3
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
921487,BLUEGATES ROAD B460,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.43
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.3
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.8
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,25.9
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.29
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.87
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.31
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
921487,BLUEGATES ROAD B460,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.07
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,25.9
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.16
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.4
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.97
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
921487,BLUEGATES ROAD B460,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.51
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,65.0
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,26.0
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.22
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.96
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.55
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
921487,BLUEGATES ROAD B460,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,25.9
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.73
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.91
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
921487,BLUEGATES ROAD B460,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.93
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,25.8
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.42
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.57
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.89
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
921487,BLUEGATES ROAD B460,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.77
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,75.3
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.9
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,25.8
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.91
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.96
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
921487,BLUEGATES ROAD B460,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.62
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,68.2
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.3
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.9
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,25.8
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.54
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.05
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
921487,BLUEGATES ROAD B460,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
