Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,25.6
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.63
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.04
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.61
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
921487,BLUEGATES ROAD B460,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.01
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.58
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.55
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,72.1
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,25.5
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.5
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.7
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.67
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
921487,BLUEGATES ROAD B460,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.33
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.13
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.1
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,62.3
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,25.5
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.64
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.96
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.34
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
921487,BLUEGATES ROAD B460,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,61.5
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,25.4
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.35
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.7
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.86
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
921487,BLUEGATES ROAD B460,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,25.4
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.05
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.47
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.02
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
921487,BLUEGATES ROAD B460,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,25.3
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.22
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.95
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.22
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
921487,BLUEGATES ROAD B460,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.3
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.12
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,25.2
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.44
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.53
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.37
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
921487,BLUEGATES ROAD B460,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.33
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.14
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,57.9
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,25.1
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.83
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.18
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.46
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
921487,BLUEGATES ROAD B460,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.69
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,24.8
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.66
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.08
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.6
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
921487,BLUEGATES ROAD B460,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.72
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.22
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,63.2
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.6
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.2
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
