Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.34
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,67.8
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,24.7
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.74
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.8
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.11
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
921487,BLUEGATES ROAD B460,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.3
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,24.5
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.43
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.05
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.67
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
921487,BLUEGATES ROAD B460,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.15
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.98
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,54.3
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.7
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.07
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,73.1
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.78
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.96
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,24.4
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.66
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.67
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.64
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
921487,BLUEGATES ROAD B460,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.71
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.36
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,24.2
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.3
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.56
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.08
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
921487,BLUEGATES ROAD B460,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.29
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.99
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.82
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.2
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.51
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.09
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,24.0
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.1
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.89
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.02
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
921487,BLUEGATES ROAD B460,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.84
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.87
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,23.9
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.93
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.57
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.25
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
921487,BLUEGATES ROAD B460,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.6
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.79
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.6
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,23.8
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.66
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.81
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.99
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
921487,BLUEGATES ROAD B460,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.21
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,23.8
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.67
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.62
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.26
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
921487,BLUEGATES ROAD B460,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.51
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.93
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,23.6
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.18
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.14
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.45
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
921487,BLUEGATES ROAD B460,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
