Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,23.5
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.31
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.05
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.39
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
921487,BLUEGATES ROAD B460,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.37
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,23.4
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.84
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.51
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.89
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
921487,BLUEGATES ROAD B460,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.25
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.5
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,23.3
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.44
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.04
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
921487,BLUEGATES ROAD B460,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.15
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.18
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.1
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.29
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.99
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
921487,BLUEGATES ROAD B460,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,22.9
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.47
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.61
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.37
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
921487,BLUEGATES ROAD B460,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.23
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.59
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,22.8
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.52
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.24
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.33
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
921487,BLUEGATES ROAD B460,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.45
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,22.7
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.78
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.7
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
921487,BLUEGATES ROAD B460,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.39
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,22.6
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.82
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.68
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.05
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
921487,BLUEGATES ROAD B460,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.67
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,22.6
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.26
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.65
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
921487,BLUEGATES ROAD B460,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,22.5
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
