Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.79
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.47
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
921487,BLUEGATES ROAD B460,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,22.4
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
921487,BLUEGATES ROAD B460,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,22.4
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.12
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
921487,BLUEGATES ROAD B460,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,22.3
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.85
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
921487,BLUEGATES ROAD B460,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,22.2
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.55
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
921487,BLUEGATES ROAD B460,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,22.2
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
921487,BLUEGATES ROAD B460,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,22.1
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.32
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
921487,BLUEGATES ROAD B460,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,22.0
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.76
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
921487,BLUEGATES ROAD B460,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,21.9
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
921487,BLUEGATES ROAD B460,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,21.8
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
921487,BLUEGATES ROAD B460,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
