Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.8
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
921487,BLUEGATES ROAD B460,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,21.7
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
921487,BLUEGATES ROAD B460,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,21.7
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
921487,BLUEGATES ROAD B460,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,21.6
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
921487,BLUEGATES ROAD B460,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,57.5
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,21.6
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
921487,BLUEGATES ROAD B460,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,21.6
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
921487,BLUEGATES ROAD B460,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,21.6
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
921487,BLUEGATES ROAD B460,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,21.5
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
921487,BLUEGATES ROAD B460,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,21.4
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
921487,BLUEGATES ROAD B460,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
