Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,21.3
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
921487,BLUEGATES ROAD B460,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,21.3
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
921487,BLUEGATES ROAD B460,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
921487,BLUEGATES ROAD B460,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,72.5
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
921487,BLUEGATES ROAD B460,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,69.8
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
921487,BLUEGATES ROAD B460,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
921487,BLUEGATES ROAD B460,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
921487,BLUEGATES ROAD B460,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,59.2
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.75
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
921487,BLUEGATES ROAD B460,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
921487,BLUEGATES ROAD B460,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
