Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
921487,BLUEGATES ROAD B460,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.5
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
921487,BLUEGATES ROAD B460,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
921487,BLUEGATES ROAD B460,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
921487,BLUEGATES ROAD B460,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
921487,BLUEGATES ROAD B460,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
921487,BLUEGATES ROAD B460,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
921487,BLUEGATES ROAD B460,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,21.3
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.31
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
921487,BLUEGATES ROAD B460,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,21.3
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
921487,BLUEGATES ROAD B460,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
