Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
921487,BLUEGATES ROAD B460,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.17
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.34
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
921487,BLUEGATES ROAD B460,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
921487,BLUEGATES ROAD B460,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.77
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,71.0
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.06
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
921487,BLUEGATES ROAD B460,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,60.9
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.22
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
921487,BLUEGATES ROAD B460,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.73
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
921487,BLUEGATES ROAD B460,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,21.0
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
921487,BLUEGATES ROAD B460,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,21.0
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.99
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
921487,BLUEGATES ROAD B460,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,21.0
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
921487,BLUEGATES ROAD B460,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,21.0
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
