Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,59.1
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,20.9
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.39
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
921487,BLUEGATES ROAD B460,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,20.9
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
921487,BLUEGATES ROAD B460,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,51.1
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,20.9
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.91
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
921487,BLUEGATES ROAD B460,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.05
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,62.5
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,20.9
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.86
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
921487,BLUEGATES ROAD B460,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,52.1
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,20.9
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
921487,BLUEGATES ROAD B460,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,49.9
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,20.9
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.77
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.83
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
921487,BLUEGATES ROAD B460,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,49.3
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,21.0
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.47
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
921487,BLUEGATES ROAD B460,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.17
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,55.9
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,21.0
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
921487,BLUEGATES ROAD B460,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,21.1
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
921487,BLUEGATES ROAD B460,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
