Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,21.2
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
921487,BLUEGATES ROAD B460,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.49
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,82.1
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,21.3
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
921487,BLUEGATES ROAD B460,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,21.4
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
921487,BLUEGATES ROAD B460,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,21.5
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
921487,BLUEGATES ROAD B460,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,21.6
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
921487,BLUEGATES ROAD B460,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,21.7
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
921487,BLUEGATES ROAD B460,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,21.7
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
921487,BLUEGATES ROAD B460,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,21.8
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
921487,BLUEGATES ROAD B460,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,21.9
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
921487,BLUEGATES ROAD B460,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
