Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,22.0
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
921487,BLUEGATES ROAD B460,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,22.1
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.56
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
921487,BLUEGATES ROAD B460,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,22.2
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
921487,BLUEGATES ROAD B460,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,22.3
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
921487,BLUEGATES ROAD B460,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,22.4
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
921487,BLUEGATES ROAD B460,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,22.5
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
921487,BLUEGATES ROAD B460,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,22.6
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
921487,BLUEGATES ROAD B460,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,22.7
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
921487,BLUEGATES ROAD B460,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,22.9
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
921487,BLUEGATES ROAD B460,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
921487,BLUEGATES ROAD B460,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
