Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921487,BLUEGATES ROAD B460,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
921487,BLUEGATES ROAD B460,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
921487,BLUEGATES ROAD B460,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,24.1
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
921487,BLUEGATES ROAD B460,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,24.2
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
921487,BLUEGATES ROAD B460,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,24.3
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
921487,BLUEGATES ROAD B460,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,24.4
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
921487,BLUEGATES ROAD B460,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
